Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.08
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.21
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.65
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.89
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
561225,Castle View Coity,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.59
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
561225,Castle View Coity,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.51
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.91
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.74
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
561225,Castle View Coity,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.24
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.4
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.71
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.0
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.71
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
561225,Castle View Coity,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.43
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
561225,Castle View Coity,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.31
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
561225,Castle View Coity,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.65
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
561225,Castle View Coity,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.47
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.76
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.85
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.07
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
561225,Castle View Coity,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.23
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
561225,Castle View Coity,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
