Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.88
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.12
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
561225,Castle View Coity,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.52
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.1
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
561225,Castle View Coity,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.21
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.4
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
561225,Castle View Coity,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.86
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.3
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.33
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
561225,Castle View Coity,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.48
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.2
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.55
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
561225,Castle View Coity,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.73
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
561225,Castle View Coity,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.41
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
561225,Castle View Coity,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.35
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.68
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
561225,Castle View Coity,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.91
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.27
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
561225,Castle View Coity,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.09
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
