Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.77
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.16
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,38.8
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.75
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
561225,Castle View Coity,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.0
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.48
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.7
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
561225,Castle View Coity,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.71
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.3
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.2
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.67
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.5
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.79
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
561225,Castle View Coity,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.23
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.91
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.07
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.71
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
561225,Castle View Coity,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.3
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.34
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.63
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
561225,Castle View Coity,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.53
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.62
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.2
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
561225,Castle View Coity,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.69
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
561225,Castle View Coity,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.87
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.07
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
561225,Castle View Coity,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.13
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.89
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.41
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
561225,Castle View Coity,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.43
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.55
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
