Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.4
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
561225,Castle View Coity,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.26
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.75
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.92
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
561225,Castle View Coity,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.09
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.61
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.29
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.86
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
561225,Castle View Coity,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.82
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.43
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
561225,Castle View Coity,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.24
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.57
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
561225,Castle View Coity,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.93
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
561225,Castle View Coity,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.01
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
561225,Castle View Coity,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.89
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.94
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
561225,Castle View Coity,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
561225,Castle View Coity,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.18
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
