Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.6
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
561225,Castle View Coity,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.1
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.6
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
561225,Castle View Coity,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.03
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
561225,Castle View Coity,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
561225,Castle View Coity,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
561225,Castle View Coity,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
561225,Castle View Coity,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
561225,Castle View Coity,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.3
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
561225,Castle View Coity,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.16
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.2
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
561225,Castle View Coity,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.25
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
