Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
561225,Castle View Coity,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.2
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
561225,Castle View Coity,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.95
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.0
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
561225,Castle View Coity,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
561225,Castle View Coity,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
561225,Castle View Coity,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.19
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
561225,Castle View Coity,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.09
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
561225,Castle View Coity,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
561225,Castle View Coity,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
561225,Castle View Coity,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.97
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
