Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
561225,Castle View Coity,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
561225,Castle View Coity,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
561225,Castle View Coity,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
561225,Castle View Coity,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.66
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
561225,Castle View Coity,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
561225,Castle View Coity,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
561225,Castle View Coity,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.28
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
561225,Castle View Coity,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
561225,Castle View Coity,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.9
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
