Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.56
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
561225,Castle View Coity,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.41
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.08
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
561225,Castle View Coity,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.49
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
561225,Castle View Coity,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.63
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
561225,Castle View Coity,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.47
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
561225,Castle View Coity,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.53
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
561225,Castle View Coity,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.61
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
561225,Castle View Coity,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.86
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
