Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
561225,Castle View Coity,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.46
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
561225,Castle View Coity,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.36
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
561225,Castle View Coity,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.29
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
561225,Castle View Coity,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.98
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
561225,Castle View Coity,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.46
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
561225,Castle View Coity,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.21
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
561225,Castle View Coity,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.43
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
561225,Castle View Coity,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.97
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
561225,Castle View Coity,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.93
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
561225,Castle View Coity,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.05
