Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.43
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
561225,Castle View Coity,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.43
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
561225,Castle View Coity,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.2
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
561225,Castle View Coity,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.21
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
561225,Castle View Coity,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.65
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
561225,Castle View Coity,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.91
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
561225,Castle View Coity,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.23
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
561225,Castle View Coity,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.93
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
561225,Castle View Coity,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.25
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.26
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
561225,Castle View Coity,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.15
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.13
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
