Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
561225,Castle View Coity,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.95
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.77
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.41
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
561225,Castle View Coity,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.71
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
561225,Castle View Coity,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.07
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.54
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
561225,Castle View Coity,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.12
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
561225,Castle View Coity,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.99
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
561225,Castle View Coity,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.24
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
561225,Castle View Coity,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.98
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
561225,Castle View Coity,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.85
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
561225,Castle View Coity,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.61
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
