Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
561225,Castle View Coity,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.91
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
561225,Castle View Coity,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.84
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
561225,Castle View Coity,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.84
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
561225,Castle View Coity,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.37
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.52
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
561225,Castle View Coity,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
561225,Castle View Coity,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.99
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
561225,Castle View Coity,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
561225,Castle View Coity,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.17
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
561225,Castle View Coity,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.83
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
