Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
561225,Castle View Coity,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.75
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
561225,Castle View Coity,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.25
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
561225,Castle View Coity,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.11
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
561225,Castle View Coity,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.82
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
561225,Castle View Coity,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.23
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
561225,Castle View Coity,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.61
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
561225,Castle View Coity,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.94
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
561225,Castle View Coity,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.31
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
561225,Castle View Coity,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.8
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
