Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
561225,Castle View Coity,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
561225,Castle View Coity,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.1
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
561225,Castle View Coity,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
561225,Castle View Coity,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.38
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
561225,Castle View Coity,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.05
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
561225,Castle View Coity,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.05
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
561225,Castle View Coity,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.29
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
561225,Castle View Coity,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.19
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
561225,Castle View Coity,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.08
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
