Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
561225,Castle View Coity,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.64
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
561225,Castle View Coity,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.09
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
561225,Castle View Coity,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.32
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
561225,Castle View Coity,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.93
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
561225,Castle View Coity,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.9
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,37.0
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
561225,Castle View Coity,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
561225,Castle View Coity,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.26
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.3
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
561225,Castle View Coity,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.53
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
561225,Castle View Coity,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.99
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
