Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
561225,Castle View Coity,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.34
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.55
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
561225,Castle View Coity,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.25
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
561225,Castle View Coity,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.43
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,38.2
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
561225,Castle View Coity,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.44
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.98
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
561225,Castle View Coity,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.27
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.12
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.21
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
561225,Castle View Coity,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.3
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.8
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,38.5
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
561225,Castle View Coity,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.01
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.8
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.6
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.45
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
561225,Castle View Coity,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.04
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.42
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.7
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
561225,Castle View Coity,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.32
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.31
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.7
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.71
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.7
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.98
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
561225,Castle View Coity,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
