Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.71
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.8
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.8
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.65
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
561225,Castle View Coity,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.52
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.45
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
561225,Castle View Coity,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-19.13
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.65
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.55
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.07
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
561225,Castle View Coity,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.15
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.61
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
561225,Castle View Coity,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.53
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.03
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.03
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.83
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.1
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.81
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
561225,Castle View Coity,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.65
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.57
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
561225,Castle View Coity,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.69
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.77
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.35
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
561225,Castle View Coity,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.56
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.72
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.53
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.5
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.54
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
561225,Castle View Coity,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.08
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.23
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.67
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
561225,Castle View Coity,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.06
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.88
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
