Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.27
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
561225,Castle View Coity,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.55
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.03
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.59
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
561225,Castle View Coity,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.75
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
561225,Castle View Coity,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.05
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
561225,Castle View Coity,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.83
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.69
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
561225,Castle View Coity,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.32
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.76
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.71
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
561225,Castle View Coity,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.9
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.66
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
561225,Castle View Coity,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.6
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.02
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.81
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.62
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
561225,Castle View Coity,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.99
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.86
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.84
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.16
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
561225,Castle View Coity,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.39
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.38
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
