Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.8
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
561225,Castle View Coity,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.27
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.76
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.63
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.8
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
561225,Castle View Coity,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.25
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.28
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.7
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
561225,Castle View Coity,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.19
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.77
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.81
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.6
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
561225,Castle View Coity,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.03
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.73
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.92
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.74
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.6
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.15
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
561225,Castle View Coity,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.96
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.16
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.1
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.41
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.5
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.35
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
561225,Castle View Coity,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.34
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.18
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
561225,Castle View Coity,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.64
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.3
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
561225,Castle View Coity,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.42
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-11.29
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
561225,Castle View Coity,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.59
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.1
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
