Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
561225,Castle View Coity,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.78
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
561225,Castle View Coity,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.71
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.56
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
561225,Castle View Coity,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.1
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
561225,Castle View Coity,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.82
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.26
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
561225,Castle View Coity,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.51
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.6
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
561225,Castle View Coity,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.33
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.52
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
561225,Castle View Coity,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.84
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
561225,Castle View Coity,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
561225,Castle View Coity,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
