Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
561225,Castle View Coity,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.3
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
561225,Castle View Coity,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
561225,Castle View Coity,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
561225,Castle View Coity,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.89
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
561225,Castle View Coity,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.83
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
561225,Castle View Coity,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.13
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
561225,Castle View Coity,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.54
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
561225,Castle View Coity,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.79
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
561225,Castle View Coity,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.6
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
