Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
561225,Castle View Coity,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.05
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
561225,Castle View Coity,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
561225,Castle View Coity,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,37.6
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
561225,Castle View Coity,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
561225,Castle View Coity,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
561225,Castle View Coity,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.16
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.3
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
561225,Castle View Coity,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.2
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
561225,Castle View Coity,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
561225,Castle View Coity,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.2
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
