Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
561225,Castle View Coity,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.29
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.84
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
561225,Castle View Coity,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
561225,Castle View Coity,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
561225,Castle View Coity,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.66
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
561225,Castle View Coity,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.49
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
561225,Castle View Coity,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
561225,Castle View Coity,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
561225,Castle View Coity,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
561225,Castle View Coity,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
