Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
561225,Castle View Coity,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
561225,Castle View Coity,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.21
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
561225,Castle View Coity,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.79
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
561225,Castle View Coity,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.4
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
561225,Castle View Coity,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.23
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
561225,Castle View Coity,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.57
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
561225,Castle View Coity,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.1
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
561225,Castle View Coity,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.83
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
561225,Castle View Coity,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.42
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
