Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
561225,Castle View Coity,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.8
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
561225,Castle View Coity,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.71
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
561225,Castle View Coity,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.12
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
561225,Castle View Coity,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.16
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
561225,Castle View Coity,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.26
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
561225,Castle View Coity,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.11
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
561225,Castle View Coity,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.0
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
561225,Castle View Coity,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.06
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
561225,Castle View Coity,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.71
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
