Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
561225,Castle View Coity,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.72
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.5
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
561225,Castle View Coity,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.24
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
561225,Castle View Coity,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.83
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
561225,Castle View Coity,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.25
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.5
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.83
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
561225,Castle View Coity,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.39
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
561225,Castle View Coity,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.51
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
561225,Castle View Coity,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.98
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
561225,Castle View Coity,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.31
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.39
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
561225,Castle View Coity,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.03
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
