Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
561225,Castle View Coity,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.21
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
561225,Castle View Coity,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.13
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
561225,Castle View Coity,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.06
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
561225,Castle View Coity,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.93
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
561225,Castle View Coity,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.92
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
561225,Castle View Coity,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.4
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
561225,Castle View Coity,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
561225,Castle View Coity,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.6
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
561225,Castle View Coity,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.26
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
