Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
561225,Castle View Coity,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.1
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
561225,Castle View Coity,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.9
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
561225,Castle View Coity,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.62
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
561225,Castle View Coity,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.22
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
561225,Castle View Coity,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.62
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
561225,Castle View Coity,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.4
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.87
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
561225,Castle View Coity,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.08
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
561225,Castle View Coity,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.13
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
561225,Castle View Coity,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.26
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
