Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
561225,Castle View Coity,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.21
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
561225,Castle View Coity,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.18
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
561225,Castle View Coity,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
561225,Castle View Coity,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.99
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
561225,Castle View Coity,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.78
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
561225,Castle View Coity,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.24
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.02
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
561225,Castle View Coity,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.67
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,36.5
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
561225,Castle View Coity,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.64
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
561225,Castle View Coity,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.35
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
