Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
561225,Castle View Coity,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.48
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
561225,Castle View Coity,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.23
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,37.0
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
561225,Castle View Coity,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.11
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
561225,Castle View Coity,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.47
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,37.2
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
561225,Castle View Coity,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.66
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,37.3
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.15
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
561225,Castle View Coity,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.85
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
561225,Castle View Coity,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.56
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.84
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
561225,Castle View Coity,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.33
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,37.6
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
561225,Castle View Coity,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.78
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.27
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
561225,Castle View Coity,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
