Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.86
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.12
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
561225,Castle View Coity,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.82
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.66
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
561225,Castle View Coity,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.29
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.74
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,73.9
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.1
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.94
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.73
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
561225,Castle View Coity,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.35
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.4
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.1
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.1
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
561225,Castle View Coity,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.23
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.95
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,74.0
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,38.2
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.96
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
561225,Castle View Coity,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.37
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.72
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,70.5
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.39
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
561225,Castle View Coity,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.79
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.77
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,69.2
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
561225,Castle View Coity,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.41
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.89
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
561225,Castle View Coity,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.74
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.94
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,71.2
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,38.5
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
561225,Castle View Coity,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.76
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.53
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.7
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
