Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,38.5
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.16
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
561225,Castle View Coity,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.55
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.91
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,38.6
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.24
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
561225,Castle View Coity,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.34
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.86
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.3
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,38.7
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.96
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
561225,Castle View Coity,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.11
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.22
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.3
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,38.8
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
561225,Castle View Coity,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.83
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.06
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.2
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,38.8
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.53
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
561225,Castle View Coity,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.05
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.36
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.13
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
561225,Castle View Coity,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.03
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.26
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.9
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
561225,Castle View Coity,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.3
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.96
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,85.8
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.7
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.73
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
561225,Castle View Coity,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.11
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.91
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.95
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
561225,Castle View Coity,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.74
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.86
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
