Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.81
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
561225,Castle View Coity,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.77
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.49
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.09
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.98
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
561225,Castle View Coity,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.23
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.88
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.77
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
561225,Castle View Coity,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.12
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.93
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.28
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.67
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
561225,Castle View Coity,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.47
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.37
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.5
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.7
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
561225,Castle View Coity,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.76
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.79
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.4
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.9
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.22
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
561225,Castle View Coity,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.27
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.91
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.64
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.36
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
561225,Castle View Coity,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.12
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.96
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.73
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.8
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.75
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
561225,Castle View Coity,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.28
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.75
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.72
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.8
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.46
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
561225,Castle View Coity,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.43
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.43
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.32
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
