Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.7
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
561225,Castle View Coity,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.39
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.05
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.69
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.07
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.7
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
561225,Castle View Coity,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.9
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.16
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.95
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.6
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.53
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
561225,Castle View Coity,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.2
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.66
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,77.7
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.6
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.51
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.5
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.8
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
561225,Castle View Coity,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.7
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.97
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.55
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.92
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
561225,Castle View Coity,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.83
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.54
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
561225,Castle View Coity,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.04
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.94
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.76
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.56
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
561225,Castle View Coity,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.92
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.33
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.1
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.24
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
561225,Castle View Coity,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.68
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.42
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.58
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.2
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.83
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
561225,Castle View Coity,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.01
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.59
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
