Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
561225,Castle View Coity,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.93
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.82
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.5
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
561225,Castle View Coity,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.65
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.09
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.81
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
561225,Castle View Coity,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.81
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.03
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
561225,Castle View Coity,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.39
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.03
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.49
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.35
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
561225,Castle View Coity,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.55
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.96
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.25
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.64
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.85
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
561225,Castle View Coity,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.85
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.35
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
561225,Castle View Coity,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.67
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.7
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.45
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
561225,Castle View Coity,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.87
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.57
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.33
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
561225,Castle View Coity,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.51
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
