Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
561225,Castle View Coity,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.81
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.27
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
561225,Castle View Coity,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.75
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
561225,Castle View Coity,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.62
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
561225,Castle View Coity,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
561225,Castle View Coity,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
561225,Castle View Coity,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.77
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
561225,Castle View Coity,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
561225,Castle View Coity,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
561225,Castle View Coity,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
