Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
561225,Castle View Coity,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
561225,Castle View Coity,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
561225,Castle View Coity,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
561225,Castle View Coity,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
561225,Castle View Coity,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
561225,Castle View Coity,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
561225,Castle View Coity,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
561225,Castle View Coity,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
561225,Castle View Coity,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.63
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
561225,Castle View Coity,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
