Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.52
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
561225,Castle View Coity,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
561225,Castle View Coity,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.3
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
561225,Castle View Coity,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.2
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
561225,Castle View Coity,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.0
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
561225,Castle View Coity,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.09
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
561225,Castle View Coity,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
561225,Castle View Coity,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.7
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
561225,Castle View Coity,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
