Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
561225,Castle View Coity,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
561225,Castle View Coity,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
561225,Castle View Coity,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
561225,Castle View Coity,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
561225,Castle View Coity,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.73
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.84
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
561225,Castle View Coity,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.29
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
561225,Castle View Coity,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.72
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.96
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
561225,Castle View Coity,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
