Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
561225,Castle View Coity,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.97
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
561225,Castle View Coity,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.9
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
561225,Castle View Coity,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.62
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
561225,Castle View Coity,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.56
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
561225,Castle View Coity,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.57
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.89
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
561225,Castle View Coity,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.55
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.88
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
561225,Castle View Coity,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.33
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
561225,Castle View Coity,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.6
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
561225,Castle View Coity,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.15
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
