Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
561225,Castle View Coity,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.39
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
561225,Castle View Coity,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.06
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
561225,Castle View Coity,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.77
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
561225,Castle View Coity,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.0
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
561225,Castle View Coity,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.64
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
561225,Castle View Coity,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.07
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
561225,Castle View Coity,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.3
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
561225,Castle View Coity,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.34
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
561225,Castle View Coity,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.5
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
