Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
561225,Castle View Coity,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.35
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.96
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.2
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
561225,Castle View Coity,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.93
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
561225,Castle View Coity,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.29
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
561225,Castle View Coity,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.13
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
561225,Castle View Coity,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.89
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.17
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
561225,Castle View Coity,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.8
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.46
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
561225,Castle View Coity,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.19
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.7
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.11
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
561225,Castle View Coity,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.62
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.8
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
561225,Castle View Coity,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.49
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
