Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
561225,Castle View Coity,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.62
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.39
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.08
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
561225,Castle View Coity,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.13
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
561225,Castle View Coity,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.78
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
561225,Castle View Coity,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.56
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
561225,Castle View Coity,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.42
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
561225,Castle View Coity,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.02
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
561225,Castle View Coity,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.88
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
