Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
561225,Castle View Coity,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.07
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
561225,Castle View Coity,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.31
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
561225,Castle View Coity,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
561225,Castle View Coity,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.57
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
561225,Castle View Coity,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.34
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
561225,Castle View Coity,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.34
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
561225,Castle View Coity,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.06
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.7
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
561225,Castle View Coity,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
