Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.87
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.97
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
561225,Castle View Coity,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.74
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.6
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
561225,Castle View Coity,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.99
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.77
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
561225,Castle View Coity,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.71
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
561225,Castle View Coity,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.52
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,36.7
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
561225,Castle View Coity,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.65
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
561225,Castle View Coity,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.17
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
