Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
561225,Castle View Coity,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.85
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,37.2
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
561225,Castle View Coity,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.06
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.67
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
561225,Castle View Coity,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.61
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
561225,Castle View Coity,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.05
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
561225,Castle View Coity,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.14
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
561225,Castle View Coity,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.67
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
561225,Castle View Coity,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.29
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
561225,Castle View Coity,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.95
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
