Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
561225,Castle View Coity,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.46
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
561225,Castle View Coity,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.75
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
561225,Castle View Coity,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.37
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
561225,Castle View Coity,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
561225,Castle View Coity,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.99
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
561225,Castle View Coity,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.49
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
561225,Castle View Coity,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.18
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
561225,Castle View Coity,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.04
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
561225,Castle View Coity,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.01
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
