Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
561225,Castle View Coity,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.61
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
561225,Castle View Coity,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.26
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
561225,Castle View Coity,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.41
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
561225,Castle View Coity,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.17
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.46
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
561225,Castle View Coity,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.2
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.74
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
561225,Castle View Coity,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.03
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.13
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
561225,Castle View Coity,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.49
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
561225,Castle View Coity,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.02
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
561225,Castle View Coity,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.13
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
