Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
561225,Castle View Coity,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.86
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.04
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
561225,Castle View Coity,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.74
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
561225,Castle View Coity,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.15
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
561225,Castle View Coity,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.88
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
561225,Castle View Coity,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.26
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
561225,Castle View Coity,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.36
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
561225,Castle View Coity,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.16
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
561225,Castle View Coity,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.75
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
561225,Castle View Coity,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.9
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.82
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.9
