Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.31
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
561225,Castle View Coity,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.83
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.27
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
561225,Castle View Coity,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.14
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.77
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
561225,Castle View Coity,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.99
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.64
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
561225,Castle View Coity,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.7
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.68
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
561225,Castle View Coity,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.13
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.09
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
561225,Castle View Coity,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.33
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.84
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.38
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.4
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.6
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
561225,Castle View Coity,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.84
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.4
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.92
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.7
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.88
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
561225,Castle View Coity,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.8
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.22
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.88
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
561225,Castle View Coity,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.85
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.94
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
