Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.55
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
561225,Castle View Coity,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.49
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
561225,Castle View Coity,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.09
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.81
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
561225,Castle View Coity,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.98
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.23
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
561225,Castle View Coity,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.13
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.79
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
561225,Castle View Coity,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.13
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.84
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
561225,Castle View Coity,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.86
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.78
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
561225,Castle View Coity,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.3
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.03
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
561225,Castle View Coity,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.47
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
561225,Castle View Coity,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.66
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
561225,Castle View Coity,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
