Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.14
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.06
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.14
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
561225,Castle View Coity,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.75
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.48
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
561225,Castle View Coity,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.05
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
561225,Castle View Coity,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.56
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
561225,Castle View Coity,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.81
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.1
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
561225,Castle View Coity,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.99
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
561225,Castle View Coity,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.37
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
561225,Castle View Coity,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.07
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
561225,Castle View Coity,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.03
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
561225,Castle View Coity,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.19
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
