Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
561225,Castle View Coity,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.79
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.52
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.83
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
561225,Castle View Coity,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.62
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
561225,Castle View Coity,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.84
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.99
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
561225,Castle View Coity,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.03
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
561225,Castle View Coity,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.97
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.74
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
561225,Castle View Coity,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.2
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
561225,Castle View Coity,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.09
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.13
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
561225,Castle View Coity,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.5
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.29
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.36
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.83
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
561225,Castle View Coity,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.55
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.32
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.15
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
