Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.87
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
561225,Castle View Coity,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.76
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.89
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.3
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.01
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
561225,Castle View Coity,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.73
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.96
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
561225,Castle View Coity,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.05
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.57
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.44
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
561225,Castle View Coity,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.81
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.63
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.04
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.3
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
561225,Castle View Coity,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.52
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
561225,Castle View Coity,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.26
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.95
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.98
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
561225,Castle View Coity,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.23
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.61
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.28
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
561225,Castle View Coity,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.62
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
561225,Castle View Coity,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.54
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.42
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
