Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
561225,Castle View Coity,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.18
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.38
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.05
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
561225,Castle View Coity,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.9
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.72
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.68
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
561225,Castle View Coity,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.07
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.34
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.74
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
561225,Castle View Coity,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.89
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.45
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
561225,Castle View Coity,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.06
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.16
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.53
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
561225,Castle View Coity,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.8
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.39
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
561225,Castle View Coity,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.99
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.85
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
561225,Castle View Coity,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.44
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
561225,Castle View Coity,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.74
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
