Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.57
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.98
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
561225,Castle View Coity,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.9
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.9
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
561225,Castle View Coity,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.79
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.58
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
561225,Castle View Coity,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.07
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
561225,Castle View Coity,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.55
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
561225,Castle View Coity,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.34
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
561225,Castle View Coity,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.37
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
561225,Castle View Coity,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.59
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
561225,Castle View Coity,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.35
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
561225,Castle View Coity,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.0
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
