Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
561225,Castle View Coity,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.37
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
561225,Castle View Coity,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.95
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.25
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
561225,Castle View Coity,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.0
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
561225,Castle View Coity,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.56
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
561225,Castle View Coity,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.49
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.84
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.48
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
561225,Castle View Coity,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.96
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
561225,Castle View Coity,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.12
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
561225,Castle View Coity,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.78
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
561225,Castle View Coity,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.13
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
