Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
561225,Castle View Coity,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.53
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
561225,Castle View Coity,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.52
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
561225,Castle View Coity,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.35
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
561225,Castle View Coity,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.21
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
561225,Castle View Coity,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.2
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
561225,Castle View Coity,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.49
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
561225,Castle View Coity,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.56
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
561225,Castle View Coity,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.75
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.23
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
561225,Castle View Coity,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.12
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
561225,Castle View Coity,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
