Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.7
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
561225,Castle View Coity,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.45
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.46
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.48
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
561225,Castle View Coity,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.67
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.95
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
561225,Castle View Coity,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.33
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
561225,Castle View Coity,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.47
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
561225,Castle View Coity,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.69
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
561225,Castle View Coity,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.22
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
