Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
561225,Castle View Coity,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.76
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
561225,Castle View Coity,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.74
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
561225,Castle View Coity,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.69
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
561225,Castle View Coity,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.11
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
561225,Castle View Coity,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.06
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
561225,Castle View Coity,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.13
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.05
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.14
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
561225,Castle View Coity,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.13
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
