Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
561225,Castle View Coity,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.92
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.36
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
561225,Castle View Coity,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.34
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
561225,Castle View Coity,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.02
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
561225,Castle View Coity,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.1
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
561225,Castle View Coity,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.37
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
561225,Castle View Coity,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.41
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
561225,Castle View Coity,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.57
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
561225,Castle View Coity,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.44
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
