Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
561225,Castle View Coity,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.57
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
561225,Castle View Coity,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.5
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
561225,Castle View Coity,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.56
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
561225,Castle View Coity,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.24
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
561225,Castle View Coity,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.41
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
561225,Castle View Coity,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.58
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
561225,Castle View Coity,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.66
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
561225,Castle View Coity,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.59
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
561225,Castle View Coity,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.87
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
