Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
561225,Castle View Coity,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.8
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
561225,Castle View Coity,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.98
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
561225,Castle View Coity,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.35
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
561225,Castle View Coity,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.67
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.67
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
561225,Castle View Coity,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.51
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
561225,Castle View Coity,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.35
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
561225,Castle View Coity,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.57
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.63
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
561225,Castle View Coity,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.88
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.37
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
561225,Castle View Coity,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.0
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
