Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
561225,Castle View Coity,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.24
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
561225,Castle View Coity,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-20.33
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.44
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
561225,Castle View Coity,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.63
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.31
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
561225,Castle View Coity,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.38
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,36.5
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
561225,Castle View Coity,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.82
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
561225,Castle View Coity,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.85
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.04
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
561225,Castle View Coity,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.84
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,36.7
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
561225,Castle View Coity,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.58
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
561225,Castle View Coity,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.67
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
